Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.85
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.5
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
411763,Longrock,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.09
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
411763,Longrock,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.57
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.33
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411763,Longrock,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
411763,Longrock,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.55
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
411763,Longrock,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.05
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411763,Longrock,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.74
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.38
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
411763,Longrock,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.91
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411763,Longrock,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.12
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.92
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
411763,Longrock,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.69
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.4
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
