Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.71
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.64
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.51
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.65
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.97
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411763,Longrock,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.76
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.1
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.71
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.79
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.09
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411763,Longrock,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.53
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411763,Longrock,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411763,Longrock,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
