Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
411763,Longrock,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
411763,Longrock,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.56
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
411763,Longrock,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.65
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
411763,Longrock,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
411763,Longrock,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411763,Longrock,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
411763,Longrock,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
411763,Longrock,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411763,Longrock,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411763,Longrock,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
