Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.89
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.67
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.5
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411763,Longrock,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
411763,Longrock,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.33
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411763,Longrock,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
411763,Longrock,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.53
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411763,Longrock,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411763,Longrock,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
411763,Longrock,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,32.6
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
411763,Longrock,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,32.7
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
411763,Longrock,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.64
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.7
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411763,Longrock,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.3
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.15
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.7
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
