Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.15
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,87.6
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.1
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,32.8
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.9
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
411763,Longrock,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.79
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.59
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,32.9
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.89
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411763,Longrock,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,33.0
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411763,Longrock,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,33.1
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411763,Longrock,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,33.2
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411763,Longrock,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,33.3
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
