Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,33.4
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411763,Longrock,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
411763,Longrock,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411763,Longrock,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.22
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411763,Longrock,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
