Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411763,Longrock,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.61
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411763,Longrock,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
