Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411763,Longrock,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411763,Longrock,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411763,Longrock,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411763,Longrock,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411763,Longrock,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
