Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411763,Longrock,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411763,Longrock,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
411763,Longrock,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411763,Longrock,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
411763,Longrock,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
411763,Longrock,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
