Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
411763,Longrock,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411763,Longrock,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411763,Longrock,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411763,Longrock,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411763,Longrock,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411763,Longrock,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.93
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
