Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411763,Longrock,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
411763,Longrock,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.2
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
411763,Longrock,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
411763,Longrock,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.5
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411763,Longrock,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
411763,Longrock,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.15
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
411763,Longrock,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
411763,Longrock,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.14
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
411763,Longrock,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411763,Longrock,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.38
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
411763,Longrock,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
