Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
411763,Longrock,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
411763,Longrock,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
411763,Longrock,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
411763,Longrock,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411763,Longrock,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
411763,Longrock,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
411763,Longrock,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
411763,Longrock,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
411763,Longrock,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
411763,Longrock,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
411763,Longrock,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
411763,Longrock,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.44
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.6
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
411763,Longrock,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
