Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
411763,Longrock,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
411763,Longrock,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
411763,Longrock,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.88
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
411763,Longrock,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
411763,Longrock,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
411763,Longrock,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
411763,Longrock,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
411763,Longrock,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
411763,Longrock,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
411763,Longrock,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
411763,Longrock,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
411763,Longrock,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
411763,Longrock,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
411763,Longrock,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
411763,Longrock,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.16
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
