Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
411763,Longrock,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
411763,Longrock,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.53
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
411763,Longrock,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
411763,Longrock,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
411763,Longrock,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,39.5
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
411763,Longrock,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411763,Longrock,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,39.4
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.04
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.62
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
411763,Longrock,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.13
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.48
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.9
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,39.3
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.94
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,39.2
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
411763,Longrock,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
411763,Longrock,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
