Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.18
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,39.1
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
411763,Longrock,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.47
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,39.0
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411763,Longrock,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.86
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,38.9
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
411763,Longrock,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,38.8
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411763,Longrock,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.89
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,38.7
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411763,Longrock,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,38.6
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411763,Longrock,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.45
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.85
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.54
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
411763,Longrock,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
