Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411763,Longrock,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.89
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.73
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.77
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.86
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.58
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411763,Longrock,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.69
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.06
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
411763,Longrock,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.45
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.43
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411763,Longrock,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
411763,Longrock,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
411763,Longrock,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.55
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
411763,Longrock,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,38.5
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.73
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.58
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,38.4
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
411763,Longrock,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.44
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411763,Longrock,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,38.3
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
411763,Longrock,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.58
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
