Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.1
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
411763,Longrock,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.95
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.61
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411763,Longrock,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
411763,Longrock,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.68
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.71
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
411763,Longrock,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.35
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.45
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411763,Longrock,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.59
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
411763,Longrock,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.4
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.82
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
411763,Longrock,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.56
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
411763,Longrock,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.0
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
411763,Longrock,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.58
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.78
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
411763,Longrock,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
