Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.19
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.53
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
411763,Longrock,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.95
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
411763,Longrock,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.16
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
411763,Longrock,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.16
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
411763,Longrock,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.2
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.05
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
411763,Longrock,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.94
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.76
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.29
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.36
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
411763,Longrock,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.59
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
411763,Longrock,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
