Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.4
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
411763,Longrock,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.77
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
411763,Longrock,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.86
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
411763,Longrock,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.38
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
411763,Longrock,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.7
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
411763,Longrock,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.49
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.09
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.15
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
411763,Longrock,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
411763,Longrock,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411763,Longrock,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411763,Longrock,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
