Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.3
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.33
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
411763,Longrock,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.12
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.3
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
411763,Longrock,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
411763,Longrock,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
411763,Longrock,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
411763,Longrock,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
411763,Longrock,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411763,Longrock,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.22
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.36
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,87.8
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,108.2
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.51
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
411763,Longrock,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.71
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.8
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.78
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
