Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.72
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
411763,Longrock,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
411763,Longrock,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.81
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
411763,Longrock,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.28
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
411763,Longrock,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
411763,Longrock,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
411763,Longrock,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.64
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.6
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411763,Longrock,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
