Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
411763,Longrock,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.6
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411763,Longrock,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411763,Longrock,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411763,Longrock,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.56
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411763,Longrock,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
411763,Longrock,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411763,Longrock,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.28
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411763,Longrock,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411763,Longrock,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
