Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411763,Longrock,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411763,Longrock,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411763,Longrock,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411763,Longrock,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.89
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411763,Longrock,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411763,Longrock,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
