Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
411763,Longrock,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411763,Longrock,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
411763,Longrock,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
411763,Longrock,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411763,Longrock,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.19
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411763,Longrock,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411763,Longrock,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
