Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411763,Longrock,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411763,Longrock,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411763,Longrock,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411763,Longrock,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411763,Longrock,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411763,Longrock,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
411763,Longrock,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
