Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
411763,Longrock,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
411763,Longrock,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411763,Longrock,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411763,Longrock,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
411763,Longrock,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
411763,Longrock,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.56
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
411763,Longrock,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
411763,Longrock,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
411763,Longrock,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
