Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
411763,Longrock,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
411763,Longrock,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411763,Longrock,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
411763,Longrock,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
411763,Longrock,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
411763,Longrock,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411763,Longrock,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
411763,Longrock,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
