Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
411763,Longrock,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
411763,Longrock,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.33
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.3
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
411763,Longrock,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
411763,Longrock,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.37
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411763,Longrock,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.17
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
411763,Longrock,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,11.37
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
411763,Longrock,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.77
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
411763,Longrock,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
411763,Longrock,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
411763,Longrock,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.47
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
411763,Longrock,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411763,Longrock,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
411763,Longrock,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.58
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
411763,Longrock,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
411763,Longrock,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
