Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
411763,Longrock,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
411763,Longrock,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
411763,Longrock,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.96
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
411763,Longrock,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.23
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
411763,Longrock,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411763,Longrock,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.51
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
411763,Longrock,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411763,Longrock,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
411763,Longrock,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.24
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
411763,Longrock,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411763,Longrock,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
411763,Longrock,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
411763,Longrock,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
411763,Longrock,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
