Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
411763,Longrock,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411763,Longrock,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.79
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411763,Longrock,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.05
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.5
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.17
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
411763,Longrock,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
411763,Longrock,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
411763,Longrock,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.22
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.95
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.69
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411763,Longrock,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.44
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
411763,Longrock,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.66
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
411763,Longrock,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
411763,Longrock,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
411763,Longrock,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
411763,Longrock,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
