Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
411763,Longrock,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.16
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
411763,Longrock,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.39
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.59
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.36
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.45
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.52
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
411763,Longrock,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411763,Longrock,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411763,Longrock,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
411763,Longrock,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411763,Longrock,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
411763,Longrock,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.77
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
411763,Longrock,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.32
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.56
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
411763,Longrock,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.24
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
