Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411763,Longrock,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
411763,Longrock,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
411763,Longrock,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411763,Longrock,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
411763,Longrock,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411763,Longrock,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
411763,Longrock,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411763,Longrock,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.92
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411763,Longrock,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
