Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411763,Longrock,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
411763,Longrock,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.34
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411763,Longrock,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.64
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.36
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.95
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411763,Longrock,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.73
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411763,Longrock,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
411763,Longrock,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.29
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.11
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-5.15
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411763,Longrock,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.67
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411763,Longrock,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
411763,Longrock,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.7
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.58
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
