Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
411763,Longrock,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.99
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
411763,Longrock,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411763,Longrock,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.48
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
411763,Longrock,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
411763,Longrock,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.19
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411763,Longrock,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
411763,Longrock,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.26
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
411763,Longrock,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.33
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.24
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
411763,Longrock,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
411763,Longrock,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.38
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
