Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
411763,Longrock,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.84
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.16
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411763,Longrock,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.53
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.94
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.26
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
411763,Longrock,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.01
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.16
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
411763,Longrock,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.72
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411763,Longrock,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.77
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.23
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
411763,Longrock,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.3
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.8
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.38
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
