Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.68
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.1
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
411763,Longrock,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.82
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.18
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
411763,Longrock,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.94
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
411763,Longrock,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
411763,Longrock,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.48
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
411763,Longrock,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.44
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
411763,Longrock,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411763,Longrock,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
411763,Longrock,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
411763,Longrock,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
411763,Longrock,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
411763,Longrock,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.52
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.1
