Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411763,Longrock,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411763,Longrock,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.13
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411763,Longrock,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.91
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.99
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
411763,Longrock,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
411763,Longrock,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411763,Longrock,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
411763,Longrock,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.7
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
411763,Longrock,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.27
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
411763,Longrock,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.88
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411763,Longrock,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
411763,Longrock,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
411763,Longrock,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
411763,Longrock,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
