Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
411763,Longrock,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
411763,Longrock,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411763,Longrock,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,33.5
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
411763,Longrock,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.85
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411763,Longrock,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.56
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,33.6
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
