Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,33.7
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411763,Longrock,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411763,Longrock,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411763,Longrock,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
411763,Longrock,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411763,Longrock,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.73
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411763,Longrock,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
