Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411763,Longrock,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411763,Longrock,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.15
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411763,Longrock,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411763,Longrock,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411763,Longrock,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411763,Longrock,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
