Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
411763,Longrock,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411763,Longrock,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
411763,Longrock,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
411763,Longrock,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
411763,Longrock,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
411763,Longrock,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411763,Longrock,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411763,Longrock,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
