Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411763,Longrock,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411763,Longrock,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
411763,Longrock,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411763,Longrock,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411763,Longrock,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
411763,Longrock,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.91
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
411763,Longrock,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
411763,Longrock,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
411763,Longrock,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
