Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411763,Longrock,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
411763,Longrock,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
411763,Longrock,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.21
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411763,Longrock,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
411763,Longrock,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411763,Longrock,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
411763,Longrock,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
411763,Longrock,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
411763,Longrock,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411763,Longrock,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
411763,Longrock,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
