Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
411763,Longrock,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
411763,Longrock,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
411763,Longrock,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.99
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
411763,Longrock,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
411763,Longrock,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
411763,Longrock,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.74
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.72
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
411763,Longrock,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411763,Longrock,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
411763,Longrock,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411763,Longrock,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
411763,Longrock,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,36.8
