Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411763,Longrock,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
411763,Longrock,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.27
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411763,Longrock,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
411763,Longrock,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411763,Longrock,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
411763,Longrock,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
411763,Longrock,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.28
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.06
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.65
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411763,Longrock,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
411763,Longrock,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
411763,Longrock,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411763,Longrock,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
411763,Longrock,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.49
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411763,Longrock,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
411763,Longrock,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
411763,Longrock,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
411763,Longrock,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
