Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411763,Longrock,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411763,Longrock,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
411763,Longrock,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
411763,Longrock,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
411763,Longrock,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.87
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411763,Longrock,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
411763,Longrock,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.6
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.1
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411763,Longrock,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
411763,Longrock,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.67
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.46
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
411763,Longrock,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.52
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411763,Longrock,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
411763,Longrock,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
411763,Longrock,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
