Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
411763,Longrock,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411763,Longrock,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
411763,Longrock,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.09
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411763,Longrock,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.34
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
411763,Longrock,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.27
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
411763,Longrock,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.62
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.08
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
411763,Longrock,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.55
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.24
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
411763,Longrock,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
411763,Longrock,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.93
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.34
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.13
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.51
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
411763,Longrock,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.84
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
411763,Longrock,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.79
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.78
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
