Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
411763,Longrock,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.02
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411763,Longrock,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.4
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
411763,Longrock,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.35
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.79
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.75
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
411763,Longrock,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.07
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.61
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.4
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
411763,Longrock,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
411763,Longrock,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
411763,Longrock,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411763,Longrock,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
411763,Longrock,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.08
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
411763,Longrock,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.44
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
411763,Longrock,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
411763,Longrock,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.54
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411763,Longrock,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.65
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411763,Longrock,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.99
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.5
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
