Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
411763,Longrock,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
411763,Longrock,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
411763,Longrock,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
411763,Longrock,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
411763,Longrock,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
411763,Longrock,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.17
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411763,Longrock,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.85
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
411763,Longrock,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
411763,Longrock,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411763,Longrock,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.94
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411763,Longrock,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
411763,Longrock,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.05
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411763,Longrock,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
411763,Longrock,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.56
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
