Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
411763,Longrock,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.85
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411763,Longrock,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411763,Longrock,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
411763,Longrock,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
411763,Longrock,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
411763,Longrock,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.7
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.35
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.43
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
411763,Longrock,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.37
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.29
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.41
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.32
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411763,Longrock,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
411763,Longrock,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.54
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
411763,Longrock,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.98
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
