Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411763,Longrock,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
411763,Longrock,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.76
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
411763,Longrock,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.38
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
411763,Longrock,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411763,Longrock,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411763,Longrock,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
411763,Longrock,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
411763,Longrock,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
411763,Longrock,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.11
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.63
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
411763,Longrock,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.44
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.23
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411763,Longrock,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.24
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411763,Longrock,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
