Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.65
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.66
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
411763,Longrock,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
411763,Longrock,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.48
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.49
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.7
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.4
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.3
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
411763,Longrock,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.25
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
411763,Longrock,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411763,Longrock,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
411763,Longrock,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.44
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.38
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
411763,Longrock,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.05
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411763,Longrock,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411763,Longrock,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.84
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
411763,Longrock,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.56
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,69.7
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.9
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411763,Longrock,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.01
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
411763,Longrock,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.35
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.8
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
