Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
411763,Longrock,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.99
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411763,Longrock,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
411763,Longrock,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,43.4
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.48
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.05
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,84.5
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411763,Longrock,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,52.15
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
411763,Longrock,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.05
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.41
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.99
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.04
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
411763,Longrock,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.82
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.54
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411763,Longrock,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,46.37
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
411763,Longrock,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.11
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411763,Longrock,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.42
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
411763,Longrock,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.95
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.5
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
411763,Longrock,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,49.75
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
411763,Longrock,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.74
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.6
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
411763,Longrock,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.95
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.72
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411763,Longrock,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
