Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.85
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411763,Longrock,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411763,Longrock,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
411763,Longrock,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.59
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
411763,Longrock,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
411763,Longrock,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.89
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.1
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.29
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.38
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
411763,Longrock,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.48
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
411763,Longrock,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.88
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.6
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.74
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
411763,Longrock,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.13
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.5
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411763,Longrock,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.6
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.39
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
411763,Longrock,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
411763,Longrock,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
411763,Longrock,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411763,Longrock,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
411763,Longrock,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
