Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
411763,Longrock,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411763,Longrock,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
411763,Longrock,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411763,Longrock,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
411763,Longrock,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.15
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,33.8
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411763,Longrock,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411763,Longrock,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411763,Longrock,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411763,Longrock,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411763,Longrock,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,33.9
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411763,Longrock,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411763,Longrock,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411763,Longrock,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411763,Longrock,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411763,Longrock,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
