Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411763,Longrock,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,34.0
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411763,Longrock,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,34.1
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411763,Longrock,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411763,Longrock,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,34.2
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411763,Longrock,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411763,Longrock,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411763,Longrock,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.93
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,34.3
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411763,Longrock,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,34.4
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411763,Longrock,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.98
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411763,Longrock,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,34.5
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
