Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
411763,Longrock,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411763,Longrock,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,34.6
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411763,Longrock,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.7
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411763,Longrock,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411763,Longrock,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411763,Longrock,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,34.8
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411763,Longrock,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411763,Longrock,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,34.9
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411763,Longrock,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,35.0
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411763,Longrock,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411763,Longrock,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,35.1
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411763,Longrock,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
411763,Longrock,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411763,Longrock,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,35.2
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
