Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411763,Longrock,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.09
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,35.3
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411763,Longrock,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411763,Longrock,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411763,Longrock,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,35.4
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411763,Longrock,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411763,Longrock,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411763,Longrock,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.53
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411763,Longrock,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,35.5
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
411763,Longrock,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411763,Longrock,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.2
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411763,Longrock,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,35.6
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411763,Longrock,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,35.7
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411763,Longrock,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
