Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,35.8
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411763,Longrock,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411763,Longrock,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,35.9
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
411763,Longrock,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.07
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411763,Longrock,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,36.0
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
411763,Longrock,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411763,Longrock,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,36.1
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411763,Longrock,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.31
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
411763,Longrock,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,36.2
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
411763,Longrock,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.23
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411763,Longrock,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
411763,Longrock,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
411763,Longrock,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,36.3
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
