Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
411763,Longrock,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411763,Longrock,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,36.4
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
411763,Longrock,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.66
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,36.5
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
411763,Longrock,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411763,Longrock,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411763,Longrock,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411763,Longrock,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,36.6
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
411763,Longrock,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411763,Longrock,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.7
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.48
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.63
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411763,Longrock,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.09
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
