Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.8
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
411763,Longrock,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.42
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
411763,Longrock,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
411763,Longrock,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.31
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.6
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
411763,Longrock,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.9
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
411763,Longrock,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
411763,Longrock,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
411763,Longrock,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,37.0
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
411763,Longrock,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.62
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
411763,Longrock,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
411763,Longrock,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411763,Longrock,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,37.1
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
411763,Longrock,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.29
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411763,Longrock,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411763,Longrock,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
411763,Longrock,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411763,Longrock,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411763,Longrock,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
411763,Longrock,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
