Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
411763,Longrock,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
411763,Longrock,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
411763,Longrock,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411763,Longrock,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
411763,Longrock,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
411763,Longrock,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
411763,Longrock,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411763,Longrock,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
411763,Longrock,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.0
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411763,Longrock,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
411763,Longrock,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411763,Longrock,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
411763,Longrock,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411763,Longrock,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
411763,Longrock,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
411763,Longrock,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411763,Longrock,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411763,Longrock,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
411763,Longrock,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.44
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.4
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,44.4
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411763,Longrock,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411763,Longrock,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
