Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
411763,Longrock,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.96
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.5
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411763,Longrock,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
411763,Longrock,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.1
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.52
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.21
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.73
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
411763,Longrock,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.5
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
411763,Longrock,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411763,Longrock,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
411763,Longrock,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
411763,Longrock,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411763,Longrock,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
411763,Longrock,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.39
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411763,Longrock,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
411763,Longrock,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.43
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.36
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.24
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
411763,Longrock,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411763,Longrock,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,38.1
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
411763,Longrock,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.31
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.9
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.5
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411763,Longrock,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
411763,Longrock,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.18
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.08
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411763,Longrock,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,38.0
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
411763,Longrock,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.99
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
