Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411763,Longrock,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,37.9
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
411763,Longrock,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.88
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411763,Longrock,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411763,Longrock,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
411763,Longrock,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.04
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
411763,Longrock,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411763,Longrock,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,37.8
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.87
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
411763,Longrock,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411763,Longrock,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411763,Longrock,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,37.7
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411763,Longrock,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.91
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.46
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411763,Longrock,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411763,Longrock,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,37.6
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
411763,Longrock,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.78
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.11
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
411763,Longrock,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
411763,Longrock,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,37.5
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
411763,Longrock,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.39
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.52
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411763,Longrock,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411763,Longrock,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,37.4
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
411763,Longrock,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.13
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.9
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.55
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
411763,Longrock,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411763,Longrock,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,37.3
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
411763,Longrock,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.8
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411763,Longrock,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411763,Longrock,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,37.2
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
411763,Longrock,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.56
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
411763,Longrock,2023-06-17T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
